Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.61
942576,GILPIN WAY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
942576,GILPIN WAY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
942576,GILPIN WAY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
942576,GILPIN WAY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
942576,GILPIN WAY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
942576,GILPIN WAY OLNEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
942576,GILPIN WAY OLNEY,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,14.0
942576,GILPIN WAY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942576,GILPIN WAY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
942576,GILPIN WAY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942576,GILPIN WAY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
942576,GILPIN WAY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
942576,GILPIN WAY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
942576,GILPIN WAY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
942576,GILPIN WAY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
942576,GILPIN WAY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
942576,GILPIN WAY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.16
942576,GILPIN WAY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.7
942576,GILPIN WAY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.99
942576,GILPIN WAY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
942576,GILPIN WAY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
942576,GILPIN WAY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
942576,GILPIN WAY OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.6
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.21
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,29.7
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.33
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.06
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.4
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.69
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,14.3
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.99
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.44
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.52
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
942576,GILPIN WAY OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.22
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.33
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.27
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.93
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.53
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.69
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.58
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,14.3
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.65
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.23
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.94
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
942576,GILPIN WAY OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.99
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.56
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,33.3
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.18
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.65
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.1
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,14.3
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.13
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.08
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.82
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
942576,GILPIN WAY OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.66
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.97
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.62
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,31.7
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.57
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.2
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.5
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.33
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,37.3
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,14.3
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.98
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.52
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.7
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
942576,GILPIN WAY OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.69
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.61
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.73
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.68
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.67
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.27
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.84
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.85
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.32
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,14.4
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.07
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.32
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.9
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
942576,GILPIN WAY OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.35
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.9
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,40.6
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.41
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.57
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.24
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,14.8
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.28
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.76
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.58
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
942576,GILPIN WAY OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.96
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.46
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,36.9
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.3
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.35
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.77
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.41
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.25
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.53
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,42.4
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,15.0
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.18
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.78
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.12
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
942576,GILPIN WAY OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.82
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.09
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.96
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.14
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.12
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.11
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,35.1
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.29
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.96
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.56
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.28
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,36.6
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,15.2
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.76
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.51
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.29
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
942576,GILPIN WAY OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.74
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.65
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.02
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.33
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.89
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.57
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.01
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.28
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,43.3
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,15.2
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.13
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.06
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.04
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
942576,GILPIN WAY OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.07
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.32
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.05
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
