Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.14
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.92
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.91
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.5
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.09
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.01
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,55.2
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,15.5
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.27
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.17
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.82
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
942576,GILPIN WAY OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.17
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.93
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.43
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,41.6
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.54
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.99
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.69
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,36.1
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.8
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.29
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.06
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.18
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,57.9
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,15.5
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.9
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.59
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.16
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
942576,GILPIN WAY OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.31
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.67
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.03
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,40.7
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.33
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.26
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.13
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.86
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.83
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.43
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.67
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,53.0
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.3
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,15.4
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.37
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.52
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.45
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
942576,GILPIN WAY OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.22
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.04
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,41.5
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.15
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.26
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.52
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.41
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.12
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.02
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.64
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,59.2
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.4
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,15.5
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.22
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.97
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.11
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
942576,GILPIN WAY OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.25
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.05
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,41.7
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.67
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.48
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,38.8
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.19
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.12
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.61
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,52.3
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,15.7
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.9
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.71
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.83
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
942576,GILPIN WAY OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.65
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.9
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,50.8
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.28
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.5
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,50.1
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.9
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.7
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.41
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.5
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,50.5
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,15.5
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.7
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.86
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.14
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
942576,GILPIN WAY OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.45
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.89
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.73
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,47.1
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.1
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.26
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.48
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.18
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,37.7
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.48
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.16
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.28
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.9
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,43.3
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,15.8
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.5
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.46
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.16
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
942576,GILPIN WAY OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.82
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.62
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,47.9
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.3
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.15
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.88
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.7
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,47.2
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.7
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.76
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.3
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.66
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.47
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,15.8
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,72.67
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.92
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.49
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
942576,GILPIN WAY OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.94
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.79
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.71
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.2
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,112.7
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.33
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.7
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.37
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.47
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.18
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.31
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,5.4
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.61
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,43.8
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,15.5
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,67.33
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.31
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.07
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
942576,GILPIN WAY OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.9
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.69
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.02
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,53.9
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.6
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,117.6
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.42
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.27
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.4
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,57.0
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.83
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.53
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.25
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.22
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,53.5
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
