Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,15.5
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,69.67
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.57
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.31
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
942576,GILPIN WAY OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.05
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.47
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,62.5
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.4
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,130.4
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.31
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.8
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.83
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.51
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.64
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.71
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,47.8
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,15.4
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.27
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.73
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.04
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
942576,GILPIN WAY OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.24
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.65
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.41
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,61.3
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.2
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,132.9
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.02
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.36
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.85
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,42.9
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.19
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.74
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.03
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.24
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,15.6
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.62
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.21
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.95
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
942576,GILPIN WAY OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.1
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.2
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.47
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,43.7
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.7
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.64
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.2
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.89
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,43.9
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.09
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.79
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.02
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.95
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,44.0
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,15.4
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.43
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.41
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.64
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
942576,GILPIN WAY OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.12
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.21
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.55
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,40.9
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,115.9
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.2
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.72
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.47
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.13
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,42.6
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.97
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.65
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.73
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.24
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,45.2
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,15.5
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.63
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.76
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.82
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
942576,GILPIN WAY OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.2
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.01
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.22
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,47.4
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.6
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.6
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.33
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,36.3
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.32
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.14
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.5
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.92
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,56.9
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,15.5
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.42
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.55
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.11
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
942576,GILPIN WAY OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.49
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.26
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.39
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,59.8
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,142.1
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.5
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.54
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.12
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.8
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,43.1
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.05
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.74
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.73
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.69
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.36
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,47.7
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,15.6
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,80.92
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.53
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.44
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.5
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.1
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
942576,GILPIN WAY OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.25
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.81
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.79
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,52.4
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.0
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.7
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.89
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.69
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.76
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,39.9
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.49
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.17
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.14
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.59
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.27
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,39.6
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.3
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,15.4
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.66
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.42
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.7
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
942576,GILPIN WAY OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.12
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.65
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,47.6
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.2
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.2
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.87
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.18
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.97
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,42.2
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.22
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.75
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.88
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.28
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.2
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.21
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,15.3
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,74.37
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.78
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.18
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
942576,GILPIN WAY OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.37
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.88
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.28
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,56.8
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.0
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.9
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.21
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.75
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.25
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.17
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.41
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.84
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.68
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,15.3
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.92
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.89
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.03
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
942576,GILPIN WAY OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.6
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.39
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.14
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.6
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.5
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
