Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.84
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.25
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.16
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.24
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.7
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.51
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.2
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.95
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.39
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,38.1
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,15.2
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.2
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.72
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.58
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
942576,GILPIN WAY OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.81
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.13
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.69
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,49.7
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,119.3
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.84
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.82
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.2
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,35.8
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.13
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.57
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.6
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.4
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.37
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,43.8
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,15.0
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,77.77
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.4
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.81
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
942576,GILPIN WAY OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.17
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.89
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.53
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,37.8
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.2
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.8
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.51
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.16
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.95
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,45.5
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.71
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.35
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.27
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.66
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.07
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.25
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,15.0
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,74.91
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.62
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.06
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
942576,GILPIN WAY OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.55
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.35
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.64
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.7
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.71
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.14
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,48.4
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.1
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.61
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.62
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.41
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.48
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,43.9
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,14.8
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,75.64
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.86
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.33
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
942576,GILPIN WAY OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.36
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.05
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.64
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.3
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.1
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.54
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.01
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.01
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,48.2
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.1
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.3
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.04
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.37
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.63
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.03
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,14.9
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,73.44
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.19
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.17
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
942576,GILPIN WAY OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.39
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.35
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,38.4
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.9
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.8
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.33
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.53
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.14
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.13
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.26
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,58.3
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.4
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,15.0
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,69.53
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.08
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.7
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
942576,GILPIN WAY OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.66
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.78
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.54
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,38.1
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.61
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.95
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.95
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,37.7
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.15
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.94
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.64
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.33
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,67.4
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.4
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,14.8
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,69.85
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.69
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.78
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
942576,GILPIN WAY OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.03
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.68
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.35
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.6
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.4
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.5
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.36
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.73
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,4.5
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.69
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,67.0
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,14.8
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,64.86
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.11
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.89
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
942576,GILPIN WAY OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.74
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.57
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.41
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,38.3
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.1
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.68
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.98
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.83
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.69
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.19
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,62.9
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,15.0
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.33
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.19
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.11
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
942576,GILPIN WAY OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.1
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.26
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.88
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.64
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.05
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,35.2
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.77
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.79
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.3
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,3.8
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.24
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,49.4
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,14.8
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
