Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.33
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.52
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
942576,GILPIN WAY OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.34
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.46
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.46
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.9
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.42
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.27
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.78
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.39
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.22
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.71
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,4.8
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.94
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,52.3
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,14.8
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.65
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.62
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.22
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
942576,GILPIN WAY OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.52
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.24
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.63
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,38.1
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.7
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.27
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.53
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.93
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,36.3
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.74
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.42
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.29
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,4.2
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.78
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,59.3
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,14.7
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,62.18
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.85
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.45
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
942576,GILPIN WAY OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.9
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.58
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.47
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,51.3
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.2
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.63
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.09
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.88
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.65
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,4.4
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.96
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,59.9
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,14.7
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.71
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.78
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,64.43
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
942576,GILPIN WAY OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.33
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.61
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.57
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.5
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.17
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.42
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.95
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.05
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.71
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,4.7
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.62
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.98
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,59.5
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.7
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,14.8
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,64.33
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.07
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.02
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
942576,GILPIN WAY OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.74
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.06
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.52
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.2
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.3
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.19
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,48.2
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.27
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.13
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.96
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,3.9
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.82
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,66.4
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,15.0
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.13
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.93
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
942576,GILPIN WAY OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.5
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.79
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.75
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.35
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.93
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.56
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.3
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.74
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,63.0
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.8
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,15.1
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,63.62
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.56
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.68
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
942576,GILPIN WAY OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.09
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.34
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,32.6
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.13
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.01
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,4.4
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.7
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,50.1
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,15.2
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,58.89
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.26
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.18
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
942576,GILPIN WAY OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.12
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.07
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.15
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.39
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,34.1
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.95
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.69
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.59
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.86
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,44.2
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,15.3
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.35
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.33
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.44
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
942576,GILPIN WAY OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.14
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.76
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.19
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.64
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.87
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,39.2
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.51
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.15
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.29
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.37
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,15.4
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.29
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.61
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.23
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
942576,GILPIN WAY OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.41
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.96
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.8
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.71
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,39.8
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
