Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.35
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.23
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.31
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,60.2
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,15.5
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.78
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.65
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.58
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
942576,GILPIN WAY OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.74
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.13
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.07
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,36.7
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.3
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.16
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.9
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.65
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.74
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.48
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.1
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,42.7
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,15.5
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.78
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.05
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.36
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
942576,GILPIN WAY OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.18
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.01
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.87
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.07
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,36.9
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.74
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.41
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.77
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,15.1
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.15
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.86
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.55
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
942576,GILPIN WAY OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.66
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.02
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.52
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.84
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.27
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.58
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,49.4
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.2
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.99
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.73
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.44
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,3.6
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.93
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.64
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,15.0
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.42
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.68
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.67
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
942576,GILPIN WAY OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.73
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.27
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.25
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.9
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.4
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.34
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,36.9
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.2
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.07
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.54
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.42
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.92
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.46
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,15.1
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,55.88
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,63.88
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.93
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
942576,GILPIN WAY OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.09
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.66
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.51
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,44.7
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.7
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.58
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.65
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.47
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.11
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.57
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.1
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.25
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.61
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,15.2
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,57.66
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,63.3
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.4
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
942576,GILPIN WAY OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.07
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.89
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.2
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,61.0
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,117.9
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.03
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.42
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.95
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.52
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.89
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.45
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,15.2
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.23
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,64.78
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.84
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
942576,GILPIN WAY OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.27
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.86
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.99
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,54.7
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,112.6
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.79
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.03
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.24
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.77
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.79
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.81
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.64
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,15.0
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.6
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.86
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.08
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
942576,GILPIN WAY OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.8
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.52
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.74
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,46.5
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.8
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.7
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.24
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.53
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.02
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.53
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.65
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.15
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.01
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.42
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,42.4
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,15.0
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,65.11
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.9
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.35
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
942576,GILPIN WAY OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.78
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.6
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.83
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,47.0
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.3
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.84
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.25
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.4
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.13
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.95
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.79
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.37
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.03
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,38.0
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,14.8
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
