Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,68.52
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.26
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.19
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
942576,GILPIN WAY OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.91
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.93
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.84
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,45.9
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.3
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.12
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.69
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,44.4
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.63
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.42
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.45
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.76
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.15
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.46
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,14.6
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,60.38
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.25
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.39
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
942576,GILPIN WAY OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.51
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.72
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.03
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,33.3
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.39
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.65
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.8
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.78
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.39
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,14.9
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,55.45
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.25
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.7
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
942576,GILPIN WAY OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.75
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.27
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.98
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,38.4
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.3
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.42
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.34
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.18
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.5
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.4
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.87
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,33.1
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,14.5
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.05
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.17
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.73
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
942576,GILPIN WAY OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.53
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.43
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.85
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,32.1
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.51
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.64
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.45
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.89
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,14.3
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,57.78
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.78
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.58
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
942576,GILPIN WAY OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.46
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.18
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.64
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,39.3
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.6
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.72
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,52.1
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.07
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.73
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.22
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,4.5
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.89
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,14.3
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,61.44
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.88
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.51
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
942576,GILPIN WAY OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.62
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.82
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.17
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,41.3
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.7
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.7
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.43
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,36.1
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.71
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.33
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.93
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.48
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,48.4
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,14.3
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,62.29
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.33
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.75
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
942576,GILPIN WAY OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.69
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.9
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.92
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,39.8
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.43
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.55
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.08
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.79
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.16
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.37
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.45
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,50.2
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,14.3
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,60.77
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,54.31
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.1
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
942576,GILPIN WAY OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.79
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.52
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.8
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.7
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.87
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.12
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.4
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.17
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,14.3
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,58.85
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.72
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.55
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
942576,GILPIN WAY OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.56
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.07
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.62
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,32.1
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.92
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.37
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.46
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.66
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.47
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,14.0
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.85
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.93
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.58
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
942576,GILPIN WAY OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.99
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.85
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.14
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,36.2
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.7
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.27
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.19
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.52
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.14
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
