Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.44
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,13.7
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,56.04
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.12
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.49
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
942576,GILPIN WAY OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.16
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.34
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.88
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,37.1
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.14
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.41
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.42
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.14
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.04
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.41
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,13.6
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,58.96
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,61.18
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.29
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
942576,GILPIN WAY OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.38
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.02
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.19
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,45.1
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.28
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,46.8
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.41
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.96
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.18
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,4.4
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,13.5
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.95
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,66.05
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.74
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
942576,GILPIN WAY OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.19
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.11
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.94
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,49.5
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.0
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.6
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.19
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.82
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.01
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,4.3
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,13.4
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.59
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,56.87
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.61
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
942576,GILPIN WAY OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.61
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.7
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.56
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,48.5
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,125.5
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.4
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.09
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.37
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.88
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.09
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,5.3
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.04
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,13.2
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,59.52
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.3
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.7
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
942576,GILPIN WAY OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.38
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.95
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.85
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.8
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,36.7
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.57
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.86
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.07
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,13.1
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,54.88
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.88
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.76
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
942576,GILPIN WAY OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.21
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.81
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.6
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.3
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.35
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.62
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.92
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.18
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.77
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,13.1
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.13
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.83
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.05
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
942576,GILPIN WAY OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.94
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.15
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.56
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,27.9
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.89
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.76
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.27
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.05
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,4.1
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.87
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,13.0
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,53.13
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.44
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.23
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
942576,GILPIN WAY OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.59
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.36
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.39
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.41
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.64
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.84
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,4.8
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.32
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.45
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,12.9
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.44
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.53
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.77
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
942576,GILPIN WAY OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.84
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.56
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.09
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.2
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.2
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.32
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.72
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,4.9
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.63
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,12.8
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.02
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.19
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.77
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
942576,GILPIN WAY OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
