Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.99
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.36
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.96
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,34.1
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.25
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.83
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.26
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.97
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.77
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.79
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,12.6
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,56.1
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.76
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.53
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
942576,GILPIN WAY OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.5
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.48
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.08
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,35.7
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.4
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.77
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.83
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,35.9
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.06
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.36
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.57
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,4.5
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.84
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,12.5
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,60.51
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.75
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.73
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
942576,GILPIN WAY OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.38
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.33
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.26
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.76
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.76
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.16
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.31
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.93
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.94
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,36.9
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,12.5
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.77
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.84
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.69
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
942576,GILPIN WAY OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.46
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.66
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.88
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.12
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.64
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,42.9
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.83
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.33
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.35
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,4.6
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.98
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,12.5
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.67
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.56
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
942576,GILPIN WAY OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.58
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.29
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,37.4
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.29
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.68
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.64
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.15
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.55
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.1
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,51.9
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,12.4
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.24
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.88
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.01
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
942576,GILPIN WAY OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.03
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.47
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.81
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.05
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.81
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.5
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.88
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.77
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,42.3
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,12.3
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.93
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.89
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.51
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
942576,GILPIN WAY OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.16
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.08
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.27
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.65
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,35.1
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.08
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.76
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.9
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,12.3
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.37
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.94
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.28
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
942576,GILPIN WAY OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.12
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.94
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.68
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,32.8
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.82
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.18
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.23
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.8
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.01
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,3.8
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,12.3
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.49
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.47
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.05
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
942576,GILPIN WAY OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.5
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.66
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,43.6
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.59
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.07
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.71
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.24
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,4.1
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.92
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,12.3
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.88
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.42
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.01
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
942576,GILPIN WAY OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.71
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.84
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,52.3
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.6
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.49
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,40.1
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.99
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.56
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.82
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
