Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.67
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,12.3
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.27
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.3
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.46
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
942576,GILPIN WAY OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.09
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.44
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.4
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,47.5
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.4
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.07
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.2
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.89
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.3
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.76
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,4.3
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.46
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,47.0
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,12.4
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,57.85
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.82
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.94
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
942576,GILPIN WAY OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.32
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.44
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.91
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,38.6
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.7
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.2
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.87
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.3
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.53
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,4.8
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.89
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,55.7
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,12.2
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.71
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.6
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.63
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
942576,GILPIN WAY OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.71
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.54
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.17
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,38.5
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.7
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.24
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,42.8
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,12.0
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.16
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.77
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.76
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
942576,GILPIN WAY OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.46
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.97
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.06
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.52
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,46.5
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.8
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.62
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.04
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,3.6
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.4
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,66.2
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,12.2
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,58.14
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.3
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.05
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
942576,GILPIN WAY OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.72
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.54
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,38.4
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.8
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.53
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.01
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.43
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.48
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,52.6
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,12.2
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,56.84
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.95
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.23
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
942576,GILPIN WAY OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.26
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.72
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.94
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,38.7
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.67
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.12
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.81
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.95
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,3.9
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.93
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,58.5
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,12.2
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,51.8
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.52
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.58
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
942576,GILPIN WAY OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.63
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.05
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.64
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.3
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.3
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.63
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,61.1
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,12.1
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,50.01
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.68
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.74
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
942576,GILPIN WAY OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.89
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.38
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,26.7
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.05
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.54
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.96
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.61
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.14
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,3.2
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.91
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,67.7
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.9
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,12.2
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,51.67
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.06
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
942576,GILPIN WAY OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.3
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.91
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.74
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.81
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.32
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.94
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.2
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,3.7
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.1
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,66.4
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.7
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,12.2
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,57.26
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.95
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.06
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
942576,GILPIN WAY OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.54
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
