Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.29
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.97
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.33
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,4.0
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.03
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,73.6
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.3
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,12.3
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,52.19
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.26
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
942576,GILPIN WAY OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.04
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.1
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,35.7
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.91
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,63.6
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,12.3
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,47.91
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.23
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.63
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
942576,GILPIN WAY OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.04
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.8
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,34.4
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.7
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.27
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.62
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.61
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,45.2
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,12.4
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.11
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.62
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.8
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
942576,GILPIN WAY OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.53
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.73
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.86
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,33.6
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.93
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,38.2
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.64
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.95
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.61
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,3.3
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,12.4
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.74
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.37
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.83
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
942576,GILPIN WAY OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.88
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.29
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.79
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,27.3
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.51
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.55
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.82
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.68
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,3.1
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.64
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,12.4
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,47.23
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.95
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
942576,GILPIN WAY OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.33
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.35
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.05
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.01
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,12.5
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,44.05
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.53
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.31
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
942576,GILPIN WAY OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.46
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.53
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.99
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.92
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.59
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,42.8
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.69
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.23
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.35
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,12.4
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,45.22
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
942576,GILPIN WAY OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.13
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.81
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.93
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,38.9
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.87
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.24
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.76
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.2
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,12.4
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.2
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.48
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
942576,GILPIN WAY OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.92
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.57
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.33
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.5
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,46.7
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,12.5
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.93
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.88
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
942576,GILPIN WAY OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.92
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.95
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.28
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.23
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,51.1
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.43
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.8
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.16
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,3.2
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
