Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,12.5
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,51.34
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.15
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.83
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
942576,GILPIN WAY OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.84
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.96
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.11
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.35
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,35.7
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.45
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,43.1
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.71
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.34
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.3
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.92
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,12.8
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,49.75
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
942576,GILPIN WAY OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.17
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.58
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.47
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.89
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,39.9
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,12.8
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.17
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
942576,GILPIN WAY OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.55
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.8
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.65
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,34.1
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.44
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,39.2
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.13
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.8
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,12.7
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.63
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.82
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
942576,GILPIN WAY OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.55
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.89
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.76
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.17
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.65
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.78
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,32.7
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.42
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,45.2
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.98
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.32
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.72
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,3.2
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,13.0
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,44.61
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,38.78
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
942576,GILPIN WAY OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.63
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.78
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.02
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.91
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,39.4
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.64
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,44.0
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.7
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.26
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.35
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,4.1
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.37
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,13.0
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,50.31
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.48
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
942576,GILPIN WAY OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.84
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.96
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.22
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,41.1
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.27
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,39.6
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,12.9
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,47.04
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.69
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
942576,GILPIN WAY OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.82
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.63
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.61
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.35
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.84
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.74
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,42.2
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.66
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.36
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.22
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,13.1
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,49.63
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,43.12
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
942576,GILPIN WAY OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.31
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.67
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.98
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.2
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,40.2
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.95
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.74
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.1
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.39
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,3.6
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,13.3
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.76
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,47.08
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
942576,GILPIN WAY OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.58
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.09
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.85
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.86
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.33
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,13.5
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.42
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,38.67
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
942576,GILPIN WAY OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.95
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.09
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.74
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.74
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,38.6
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
