Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.92
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,4.2
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.49
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,13.6
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,49.41
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.55
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
942576,GILPIN WAY OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.6
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.32
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.25
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.62
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,34.1
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.98
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.44
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.02
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,48.8
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,13.9
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,52.7
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
942576,GILPIN WAY OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.95
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.66
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.88
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.79
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.89
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.18
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,37.1
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.92
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.18
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.89
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,3.2
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.32
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,14.2
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,46.26
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.18
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
942576,GILPIN WAY OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.73
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.21
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.04
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.8
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.97
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.39
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.87
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.28
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,3.1
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.31
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,14.1
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,46.03
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.37
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.69
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
942576,GILPIN WAY OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.77
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.89
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.8
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,31.3
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.8
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.19
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.19
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,14.2
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,49.47
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.07
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.92
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
942576,GILPIN WAY OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.29
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.83
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.58
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.68
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,35.8
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.08
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.37
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,4.2
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.67
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.48
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,14.1
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,51.03
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.52
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
942576,GILPIN WAY OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.07
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.06
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.68
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,37.8
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.62
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.71
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,48.8
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.9
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,14.2
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,51.92
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
942576,GILPIN WAY OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.59
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.33
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.83
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.1
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.01
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.18
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.68
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.33
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.51
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,44.2
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,13.9
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,51.13
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.21
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.91
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
942576,GILPIN WAY OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.38
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.15
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.18
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.32
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.89
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.65
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.06
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.87
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.79
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,13.9
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,52.3
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.84
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.15
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
942576,GILPIN WAY OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.75
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.8
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.7
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.81
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.65
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.08
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.23
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,3.7
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.02
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,46.3
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,13.9
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
