Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,53.25
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.55
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.66
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
942576,GILPIN WAY OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.02
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.66
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.01
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.12
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.48
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.44
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,36.6
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,3.6
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.43
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,48.4
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,14.2
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,51.08
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.57
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.88
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
942576,GILPIN WAY OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.86
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.54
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.8
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.03
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.97
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.83
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.4
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,40.8
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.46
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.09
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.42
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.83
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.52
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,66.5
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,14.3
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,60.65
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.67
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.19
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
942576,GILPIN WAY OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.5
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.27
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.28
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.3
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.18
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.2
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,35.4
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.77
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.44
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.42
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,3.7
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.9
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,56.8
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.6
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,14.3
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,59.88
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.52
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.85
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
942576,GILPIN WAY OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.79
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.39
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.29
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,29.3
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.1
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.64
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.2
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.42
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.04
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,58.5
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.9
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,14.3
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,58.04
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.65
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.74
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
942576,GILPIN WAY OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.26
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.92
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.81
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.67
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.21
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.87
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.19
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.62
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,64.1
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.8
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,14.3
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,58.89
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.85
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.82
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
942576,GILPIN WAY OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.53
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.96
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.31
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.2
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,34.6
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.87
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.17
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.09
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,54.8
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,14.3
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.5
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,43.22
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.36
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
942576,GILPIN WAY OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.74
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.57
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.11
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.47
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,37.2
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.63
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.28
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.34
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.83
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.6
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,43.6
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,14.5
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.92
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.02
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.84
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
942576,GILPIN WAY OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.61
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.02
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.9
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.25
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.54
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.97
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,14.8
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.3
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
942576,GILPIN WAY OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.36
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.75
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.72
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,42.4
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.88
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.1
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.61
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.33
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.67
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,15.1
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.62
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.26
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.1
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
942576,GILPIN WAY OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.03
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.11
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.51
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,44.2
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.9
