Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.31
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.67
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.23
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,15.3
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.45
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.65
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.65
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
942576,GILPIN WAY OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.83
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.2
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.42
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.77
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.39
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,16.5
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.35
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.05
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
942576,GILPIN WAY OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.95
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.37
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.44
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,4.6
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,43.7
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,16.6
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.56
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.93
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
942576,GILPIN WAY OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.61
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,35.9
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.82
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.03
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.45
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.92
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,45.3
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,16.9
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.25
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.98
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
942576,GILPIN WAY OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.17
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.21
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.48
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.93
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,3.3
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.07
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,16.9
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.46
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.54
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
942576,GILPIN WAY OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.15
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.9
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,42.4
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.37
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.99
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,17.0
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.52
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.78
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
942576,GILPIN WAY OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.94
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.47
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.81
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.57
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,17.1
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.87
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.56
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
942576,GILPIN WAY OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.77
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.35
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.85
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.02
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.38
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,17.4
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.65
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.89
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.45
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
942576,GILPIN WAY OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.63
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.79
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.07
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,17.4
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.5
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.33
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
942576,GILPIN WAY OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.58
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.05
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.08
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.33
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.53
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,17.5
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.85
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.78
