Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
942576,GILPIN WAY OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.64
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.53
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,39.5
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.74
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.03
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.74
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,17.7
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.8
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.92
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.6
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
942576,GILPIN WAY OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.12
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.44
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,40.2
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.32
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.57
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.88
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.35
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,4.0
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,17.6
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.9
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.1
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.55
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
942576,GILPIN WAY OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.42
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.78
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,44.0
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.58
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.98
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,3.9
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.15
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,18.1
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.2
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.59
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.11
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
942576,GILPIN WAY OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.17
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.95
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,44.4
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.37
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.09
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.57
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,18.1
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.16
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.44
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.75
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
942576,GILPIN WAY OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.17
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.55
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,42.4
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.4
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.8
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.11
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.83
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,3.7
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,18.4
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.85
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.37
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.44
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
942576,GILPIN WAY OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.2
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,36.7
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.23
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.94
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,36.1
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.1
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.41
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.96
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,18.6
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.14
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.29
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.76
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
942576,GILPIN WAY OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.69
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.59
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,52.4
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.1
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.76
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,36.3
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.16
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.59
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.66
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,4.3
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,18.6
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.51
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.1
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.48
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
942576,GILPIN WAY OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.23
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.06
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,48.7
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.9
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.31
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,37.3
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.91
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.08
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.53
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,4.3
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.43
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,19.2
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.89
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.46
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.14
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
942576,GILPIN WAY OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.76
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.38
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.39
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.28
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,43.4
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.4
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.32
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.91
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.35
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.57
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.97
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.7
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,19.4
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.75
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.81
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.65
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
942576,GILPIN WAY OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.54
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.43
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.7
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.38
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.64
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.1
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.42
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.63
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,5.1
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
