Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,19.5
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.99
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.32
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.13
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
942576,GILPIN WAY OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.29
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.57
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,49.7
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.2
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.32
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.88
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.71
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,39.2
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.73
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.26
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,4.6
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,19.5
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.3
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.79
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.88
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
942576,GILPIN WAY OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.7
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.73
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,43.4
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.24
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.88
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.74
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,38.2
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.29
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.97
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,19.6
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.21
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.06
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.08
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
942576,GILPIN WAY OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.75
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.84
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,38.3
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.64
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.04
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,35.8
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.3
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.76
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.19
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.53
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,19.6
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.68
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.63
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.83
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
942576,GILPIN WAY OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.57
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.79
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,40.6
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.1
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.36
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.29
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.22
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.7
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.71
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.01
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.66
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.13
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,19.7
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.98
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.74
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.47
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
942576,GILPIN WAY OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.89
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.15
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,49.4
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.0
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.21
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.36
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.62
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.65
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.05
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,19.7
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.42
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.39
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.97
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
942576,GILPIN WAY OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.58
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.48
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.5
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.96
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,56.8
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.0
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.9
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.76
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,36.9
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.38
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.62
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.8
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,19.6
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.75
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.37
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.23
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
942576,GILPIN WAY OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.16
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.51
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,60.6
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,109.3
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.7
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.34
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.22
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.74
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.56
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.79
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,41.6
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,19.7
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,68.12
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.05
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.14
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
942576,GILPIN WAY OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.24
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.64
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,51.5
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.63
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.59
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.48
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.84
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.57
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.87
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,4.2
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.64
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.98
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,47.6
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,19.7
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.89
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.85
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.72
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
942576,GILPIN WAY OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.9
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.85
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,39.8
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.48
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.06
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.6
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.02
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.72
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.88
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.24
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.34
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,19.8
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.82
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.73
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.71
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
942576,GILPIN WAY OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.51
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
