Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.08
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.97
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,41.3
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.7
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.29
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.9
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.26
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.03
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.85
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.29
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,20.1
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.87
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.09
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.99
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
942576,GILPIN WAY OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.96
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.79
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.36
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.2
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.46
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.26
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.04
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,31.7
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.85
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.34
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.9
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.67
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.08
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,20.1
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.12
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.42
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.28
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
942576,GILPIN WAY OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.88
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.53
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.96
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.82
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,42.8
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.29
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.37
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.38
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.42
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,54.9
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.2
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.59
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.96
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.51
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,20.0
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.36
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.67
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.7
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
942576,GILPIN WAY OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.43
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.48
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.31
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.82
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,40.3
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.1
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.31
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.4
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,40.3
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.95
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.66
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.54
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.99
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,20.0
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.51
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.15
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.34
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
942576,GILPIN WAY OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.31
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.03
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.96
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.65
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,52.4
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.3
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.89
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,62.4
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.6
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.01
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.43
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.85
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.54
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.28
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,20.1
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.49
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.95
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.59
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
942576,GILPIN WAY OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.5
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.78
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.96
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.37
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.9
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.3
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.07
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,53.2
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.61
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.17
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.89
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.89
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,20.0
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.11
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.17
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.65
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
942576,GILPIN WAY OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.08
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.83
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.23
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,50.3
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.1
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.44
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.41
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.45
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,42.2
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.85
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.1
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.34
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.19
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,19.8
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.98
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.84
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.28
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
942576,GILPIN WAY OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.34
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.41
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.09
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.87
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,43.9
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,107.1
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.34
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.91
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,63.4
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.51
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.67
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.17
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.95
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,19.9
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.54
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.37
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.31
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
942576,GILPIN WAY OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.94
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.76
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.88
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,53.9
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.4
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.3
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.41
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,36.4
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.28
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.5
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.26
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.45
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.17
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,40.9
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,19.7
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.94
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.38
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.7
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
942576,GILPIN WAY OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.31
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.41
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.15
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.55
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,44.2
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.6
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.9
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.53
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.56
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.01
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.27
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
