Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,19.5
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.08
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.07
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.39
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
942576,GILPIN WAY OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.75
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.02
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.28
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,37.5
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.8
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.6
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.33
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,44.8
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.03
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.6
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.43
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.13
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,43.9
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,19.5
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.5
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.53
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.53
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
942576,GILPIN WAY OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.84
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.03
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.5
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,33.7
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.6
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.69
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,49.8
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.6
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.08
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.38
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.69
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.04
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.3
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,19.3
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.77
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.51
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.72
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
942576,GILPIN WAY OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.02
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.95
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.63
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,38.7
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.7
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.62
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,52.2
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.9
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.13
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.78
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.74
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.05
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,46.8
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,19.4
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,76.14
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.58
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.11
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
942576,GILPIN WAY OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.53
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.87
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,36.3
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.3
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.5
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.69
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.5
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.26
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.46
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,48.3
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,19.4
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.18
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.45
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.65
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
942576,GILPIN WAY OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.03
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.08
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.63
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,37.6
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.1
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.75
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,55.5
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.1
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.72
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.1
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.55
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,19.3
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.22
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.11
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.27
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
942576,GILPIN WAY OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.41
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.75
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.29
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,36.8
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.9
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.65
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,45.3
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.96
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.4
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.75
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,19.4
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.23
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.62
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.37
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
942576,GILPIN WAY OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.63
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.3
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.2
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,54.9
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.0
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.47
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.51
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.98
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.03
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,19.4
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.54
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.18
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.8
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
942576,GILPIN WAY OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.45
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.61
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.88
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,52.4
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.4
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,19.5
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.32
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.76
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.37
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
942576,GILPIN WAY OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.76
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.21
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,38.8
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.1
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.28
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.59
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.12
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,19.6
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.5
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.74
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.68
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
942576,GILPIN WAY OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.95
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.02
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.47
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,42.4
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
