Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.17
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.64
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.87
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,19.6
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.75
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.64
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.33
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
942576,GILPIN WAY OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.05
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.11
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.19
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,41.0
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.8
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.72
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.34
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.5
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,19.6
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.22
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.31
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
942576,GILPIN WAY OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.69
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.64
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.97
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,42.3
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,27.9
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.86
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.27
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.9
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,20.0
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.94
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.43
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
942576,GILPIN WAY OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.23
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.78
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.04
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.62
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.87
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,4.4
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.04
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,20.3
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.8
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.39
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.45
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
942576,GILPIN WAY OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.3
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.52
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.69
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.3
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.72
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,3.7
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,20.8
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.69
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.05
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.5
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
942576,GILPIN WAY OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.47
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,32.7
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,3.4
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.91
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,21.0
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.8
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.59
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.22
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
942576,GILPIN WAY OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.98
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.72
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.53
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.47
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,3.8
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,21.1
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.2
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
942576,GILPIN WAY OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.7
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.41
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.25
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.54
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.08
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,21.5
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.78
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.38
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.1
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
942576,GILPIN WAY OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.8
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.88
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.62
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,32.9
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.82
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.14
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.01
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,21.7
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.41
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.74
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
942576,GILPIN WAY OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.55
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.26
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.72
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.94
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.85
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.94
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.41
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,21.5
