Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.44
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.62
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.59
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
942576,GILPIN WAY OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.59
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.53
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.42
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.85
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,31.9
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.31
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.12
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.46
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,21.3
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.69
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.21
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.83
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
942576,GILPIN WAY OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.73
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.76
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.19
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.7
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,21.1
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.32
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.39
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.47
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
942576,GILPIN WAY OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.47
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.75
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.08
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,32.1
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.54
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.93
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,20.8
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.63
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.48
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
942576,GILPIN WAY OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.57
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.52
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.1
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,47.6
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.3
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.79
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.66
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.24
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,20.5
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.83
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.8
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.69
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
942576,GILPIN WAY OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.08
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.72
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,51.6
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.9
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.62
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.42
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.97
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,20.7
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.04
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.22
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.97
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
942576,GILPIN WAY OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.61
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.08
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,43.8
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.7
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.01
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.29
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.53
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,20.6
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.02
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.13
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.24
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
942576,GILPIN WAY OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.9
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.35
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.29
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,36.7
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.95
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,38.2
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.53
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.52
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.98
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,20.8
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.89
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.31
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.47
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
942576,GILPIN WAY OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.61
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.24
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.47
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,47.0
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.1
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.2
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.77
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.07
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.51
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,20.8
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.83
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.8
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.86
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
942576,GILPIN WAY OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.64
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.75
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,61.5
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.7
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.86
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.34
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.62
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,20.8
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.04
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.43
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.84
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
942576,GILPIN WAY OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.58
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.55
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.19
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,52.5
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.4
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
