Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.69
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.22
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.56
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,20.7
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.99
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.56
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.32
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
942576,GILPIN WAY OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.56
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.74
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,66.1
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,119.0
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.47
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.31
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.27
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.45
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,20.6
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.03
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.56
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.69
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
942576,GILPIN WAY OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.46
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.37
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,61.6
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.3
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.6
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.49
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.76
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.96
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.09
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,20.5
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.98
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.23
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.74
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
942576,GILPIN WAY OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.91
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.16
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.79
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,57.1
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.4
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.4
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.75
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.9
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.99
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,20.4
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.05
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.54
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.68
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
942576,GILPIN WAY OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.23
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.87
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,61.6
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.7
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.3
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.54
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,39.1
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.46
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.94
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.06
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,20.4
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.49
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.74
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.58
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
942576,GILPIN WAY OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.16
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.62
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,50.0
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.6
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.3
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.33
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.68
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.04
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.17
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,20.4
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.27
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.37
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.19
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
942576,GILPIN WAY OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.92
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.84
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.04
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,56.4
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.4
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.05
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.9
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.84
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.31
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.31
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,20.1
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.56
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.04
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.03
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
942576,GILPIN WAY OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.93
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.56
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,59.6
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.8
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.72
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.79
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.1
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.23
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,19.9
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.61
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.58
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.72
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
942576,GILPIN WAY OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.7
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.49
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,57.6
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.1
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.74
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,39.4
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.35
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.51
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.45
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,19.6
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.96
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.27
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.76
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
942576,GILPIN WAY OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.52
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.35
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,59.1
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.08
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,66.0
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.08
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.43
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.32
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,19.2
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
