Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.23
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.59
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.15
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
942576,GILPIN WAY OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.06
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.91
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,52.5
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.8
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.57
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.8
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.89
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.15
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,18.6
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.92
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.33
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.93
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
942576,GILPIN WAY OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.76
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.68
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.93
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,48.1
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,34.7
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.22
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.31
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.2
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,18.1
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.78
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.93
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.11
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
942576,GILPIN WAY OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.85
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.65
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.1
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.03
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,35.3
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.7
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.38
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.02
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,18.0
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.47
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.59
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.16
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
942576,GILPIN WAY OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.58
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.87
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,52.5
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.7
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.99
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.13
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.98
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.66
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,17.6
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.77
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.29
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.02
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
942576,GILPIN WAY OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.43
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.38
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.82
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,51.0
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.4
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.05
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.72
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.19
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,5.8
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,17.0
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.65
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.05
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.21
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
942576,GILPIN WAY OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.06
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.53
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,57.6
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.1
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.3
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.39
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.49
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.82
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,16.6
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.68
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
942576,GILPIN WAY OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.23
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.98
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.01
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.13
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,37.7
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.82
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.78
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.45
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,16.6
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.58
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.27
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.79
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
942576,GILPIN WAY OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.56
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.06
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,47.5
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.69
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.93
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.35
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,16.5
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.89
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.91
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.44
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
942576,GILPIN WAY OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.55
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.41
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.36
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.12
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.72
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.08
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.53
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,16.3
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.05
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.87
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.79
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
942576,GILPIN WAY OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
942576,GILPIN WAY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
942576,GILPIN WAY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
942576,GILPIN WAY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
942576,GILPIN WAY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
942576,GILPIN WAY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.24
942576,GILPIN WAY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,37.3
942576,GILPIN WAY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
942576,GILPIN WAY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
942576,GILPIN WAY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
942576,GILPIN WAY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
942576,GILPIN WAY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
942576,GILPIN WAY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
942576,GILPIN WAY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
942576,GILPIN WAY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
942576,GILPIN WAY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
942576,GILPIN WAY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
942576,GILPIN WAY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
942576,GILPIN WAY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
942576,GILPIN WAY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.49
942576,GILPIN WAY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.69
942576,GILPIN WAY OLNEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.08
