Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
942576,GILPIN WAY OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.03
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.67
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,32.7
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.42
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,73.3
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.2
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.41
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.66
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.31
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,4.6
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,16.5
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.03
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,57.6
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.12
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
942576,GILPIN WAY OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.23
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.39
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,57.8
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,126.4
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.7
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.09
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,58.8
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.62
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.75
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.94
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,5.2
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,16.5
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.68
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.9
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.46
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
942576,GILPIN WAY OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.25
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.48
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.38
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,34.6
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.7
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.81
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,45.4
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.44
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.57
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.81
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,4.6
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,16.5
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.25
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.05
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.62
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
942576,GILPIN WAY OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.74
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.07
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,41.3
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.6
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.87
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.88
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.4
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,4.3
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,16.5
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.01
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.37
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.16
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
942576,GILPIN WAY OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.19
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.95
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.55
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.11
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,46.9
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.04
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.13
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.7
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,16.6
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.52
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.52
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.9
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
942576,GILPIN WAY OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.71
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.63
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.12
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.55
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.56
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.17
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.3
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,16.8
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.91
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.55
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.38
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
942576,GILPIN WAY OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.17
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.96
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.43
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,37.8
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.46
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.43
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.23
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,3.4
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,16.7
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.49
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.86
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.04
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
942576,GILPIN WAY OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.46
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.25
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.56
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.72
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.19
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,3.6
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.39
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,16.7
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.85
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.77
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.4
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
942576,GILPIN WAY OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.16
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.63
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.63
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,3.4
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,16.7
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.59
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.99
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
942576,GILPIN WAY OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.61
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.85
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.85
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.84
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.11
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.56
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
