Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,16.8
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.11
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.65
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
942576,GILPIN WAY OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.99
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.42
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.68
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.37
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.62
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.12
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,16.9
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.3
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
942576,GILPIN WAY OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.18
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.52
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.2
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.59
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.99
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,17.1
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.61
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.06
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.49
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
942576,GILPIN WAY OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.96
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,17.2
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.94
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
942576,GILPIN WAY OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.08
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.69
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.9
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.48
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,17.7
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.53
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
942576,GILPIN WAY OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.33
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.87
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.16
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.43
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.94
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,4.3
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,17.7
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.93
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
942576,GILPIN WAY OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.31
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.09
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.48
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.8
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,17.9
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.33
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
942576,GILPIN WAY OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.74
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,44.4
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,18.1
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
942576,GILPIN WAY OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.2
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.03
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.88
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.01
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.63
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,18.3
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
942576,GILPIN WAY OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.22
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.25
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.08
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.14
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.47
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,18.4
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
942576,GILPIN WAY OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.15
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.06
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
