Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,3.9
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,18.7
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
942576,GILPIN WAY OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.35
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.38
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.1
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,2.7
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.83
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,18.9
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
942576,GILPIN WAY OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.39
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.75
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.83
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.56
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,18.9
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.94
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.51
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
942576,GILPIN WAY OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.19
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.58
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.5
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.49
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.82
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.34
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,18.9
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
942576,GILPIN WAY OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.59
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.54
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,18.9
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.63
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
942576,GILPIN WAY OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.49
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.3
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.64
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.14
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.55
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,19.0
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
942576,GILPIN WAY OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.48
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.58
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.87
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.64
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.3
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,18.9
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
942576,GILPIN WAY OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.8
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.82
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.05
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.41
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.97
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.7
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.64
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,18.9
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.09
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
942576,GILPIN WAY OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.77
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,18.9
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.04
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
942576,GILPIN WAY OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.5
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.05
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.7
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.01
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.78
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.22
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.35
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.58
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
