Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,19.0
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
942576,GILPIN WAY OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.74
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.05
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.8
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.9
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.31
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.61
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.11
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,2.8
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,19.0
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.43
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
942576,GILPIN WAY OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.74
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.68
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.49
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.82
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.55
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,4.0
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,19.0
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.74
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.32
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
942576,GILPIN WAY OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.12
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.03
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.89
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,28.9
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,18.9
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.38
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
942576,GILPIN WAY OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.09
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.09
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.83
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.68
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.16
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.33
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,19.0
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.92
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
942576,GILPIN WAY OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.02
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.74
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.52
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.96
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.47
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,19.1
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.06
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
942576,GILPIN WAY OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.95
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.53
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.97
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.7
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,19.1
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.64
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.67
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
942576,GILPIN WAY OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.29
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.26
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.98
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.09
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.45
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.11
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.72
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,33.1
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,19.1
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.28
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
942576,GILPIN WAY OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.39
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.66
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.08
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.67
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.65
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.83
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,19.0
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.96
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
942576,GILPIN WAY OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.44
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.07
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.79
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.14
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.65
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.22
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.41
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,3.8
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.66
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,19.1
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.19
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.8
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
942576,GILPIN WAY OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.49
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.26
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.73
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.22
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
