Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.08
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.66
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.88
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.31
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.89
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,45.6
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,18.7
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.93
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.74
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
942576,GILPIN WAY OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.16
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.18
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.05
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.76
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,3.2
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.63
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,18.0
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.68
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
942576,GILPIN WAY OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.02
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.18
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.27
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.23
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.72
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.89
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.43
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,18.3
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.97
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
942576,GILPIN WAY OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.59
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.58
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.96
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.44
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.94
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.18
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,4.1
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.5
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.93
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,49.6
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,18.1
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.2
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.58
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
942576,GILPIN WAY OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.4
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.63
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.8
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.36
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.61
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,3.3
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.46
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.11
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,44.8
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,18.2
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.1
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.74
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.28
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
942576,GILPIN WAY OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.8
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.13
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.02
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,18.8
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.1
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.33
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
942576,GILPIN WAY OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.75
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.69
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.78
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.37
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.4
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.06
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,46.3
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,19.4
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.69
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.59
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
942576,GILPIN WAY OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.66
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.2
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,4.2
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,18.7
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.56
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
942576,GILPIN WAY OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.76
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.08
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.47
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.74
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,19.5
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
942576,GILPIN WAY OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.5
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.34
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.85
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.03
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.75
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,19.9
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
