Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.12
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
942576,GILPIN WAY OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.55
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.68
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.02
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.62
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,19.9
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.46
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.36
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.63
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
942576,GILPIN WAY OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.55
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.86
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.83
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.2
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.41
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,4.2
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,18.5
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.47
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.74
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
942576,GILPIN WAY OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.33
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.52
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.81
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.46
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,5.3
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,18.9
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.37
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.32
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.24
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
942576,GILPIN WAY OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.82
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.63
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.06
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.56
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.71
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,46.7
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,19.2
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.01
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.77
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
942576,GILPIN WAY OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.01
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.37
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.07
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,3.3
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.44
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,58.3
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,19.3
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.09
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.59
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
942576,GILPIN WAY OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.27
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.03
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.49
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.82
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,3.7
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,42.3
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,19.4
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.82
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.94
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
942576,GILPIN WAY OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.7
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.1
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.26
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,35.1
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.59
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.94
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.48
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,4.1
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,19.5
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.37
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.33
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
942576,GILPIN WAY OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.27
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,34.7
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.42
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.73
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.87
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.45
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,19.4
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.4
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.33
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
942576,GILPIN WAY OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.44
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.48
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.91
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.29
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,19.3
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.24
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.86
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
942576,GILPIN WAY OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.4
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.77
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,34.6
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
