Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.23
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,19.3
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.29
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.46
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
942576,GILPIN WAY OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.87
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.09
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.39
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.9
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.64
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,19.3
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.21
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.88
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.87
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
942576,GILPIN WAY OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.72
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.71
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,33.1
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,34.9
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.79
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.07
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.19
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.65
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.64
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,19.2
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.39
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.07
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.01
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
942576,GILPIN WAY OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.09
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.31
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.61
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.25
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.58
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.75
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,19.5
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.44
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.13
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.89
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
942576,GILPIN WAY OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.73
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.27
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.38
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,36.2
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.8
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.03
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.7
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,4.6
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.74
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,19.6
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.45
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.74
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.51
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
942576,GILPIN WAY OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.73
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.86
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.41
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,35.7
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.35
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.82
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.06
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,19.5
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.21
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.33
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.94
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
942576,GILPIN WAY OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.47
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.84
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.5
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,39.2
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.66
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.4
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.82
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.26
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.23
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.88
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,19.5
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.45
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.41
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.06
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
942576,GILPIN WAY OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.7
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.97
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.52
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,42.7
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.8
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.08
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.88
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,4.8
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,19.4
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.71
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.48
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.75
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
942576,GILPIN WAY OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.43
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.97
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.78
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,44.7
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.9
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.8
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.89
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.67
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.92
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.44
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,19.5
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.08
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.74
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.26
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
942576,GILPIN WAY OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.75
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.29
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.7
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.01
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.13
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.59
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.26
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.51
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,4.8
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.84
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,19.8
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.82
