Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.92
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.52
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
942576,GILPIN WAY OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.55
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.36
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.24
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.6
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.6
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.24
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.61
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.89
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.77
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.91
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,4.7
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.08
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,46.9
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,19.9
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.29
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.4
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.67
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
942576,GILPIN WAY OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.69
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.8
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.66
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.2
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.96
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.96
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,36.3
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.6
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.31
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.67
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.93
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,33.9
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,20.2
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.82
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.15
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.55
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
942576,GILPIN WAY OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.48
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.72
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.06
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,43.8
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.6
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.42
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.92
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.89
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.65
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.7
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.35
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,20.3
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.87
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.39
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.69
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
942576,GILPIN WAY OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.92
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.86
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.66
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,43.0
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,107.5
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.81
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.12
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.18
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,33.2
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.38
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.83
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,20.8
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.36
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.65
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.87
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
942576,GILPIN WAY OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.58
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.23
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.84
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,43.9
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,117.7
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.33
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.97
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.34
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,40.1
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.27
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.69
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.36
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.83
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,21.4
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,67.68
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.09
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.88
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
942576,GILPIN WAY OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.55
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.46
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.41
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,45.6
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.0
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.7
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.33
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.69
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,44.7
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.7
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.74
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.34
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.63
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.13
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,21.5
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,70.55
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.59
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.07
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
942576,GILPIN WAY OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.85
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.37
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.75
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,55.1
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,133.9
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.1
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.96
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.42
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.37
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,45.4
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.3
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.65
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.3
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.56
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.73
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,21.4
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,74.3
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.02
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.35
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.6
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
942576,GILPIN WAY OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.7
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.12
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.33
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,71.8
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,149.0
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.53
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.78
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,45.6
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.1
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.83
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.73
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.68
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.9
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.78
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,21.3
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,83.33
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.57
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.86
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
942576,GILPIN WAY OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.75
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.41
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.29
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,44.5
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.2
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.7
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.21
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.79
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.43
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.9
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.31
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.05
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.46
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.44
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.24
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,21.3
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,71.45
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.84
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.29
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
942576,GILPIN WAY OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.82
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.4
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.72
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,40.2
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.1
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.7
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.32
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.15
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.18
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.92
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.23
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
