Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.9
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.32
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,21.3
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.99
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.8
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.71
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
942576,GILPIN WAY OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.68
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.09
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.52
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.1
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.12
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.58
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.55
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.87
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.66
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.77
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.27
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.19
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,21.3
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.26
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.84
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.06
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
942576,GILPIN WAY OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.36
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.66
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,40.9
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.4
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.9
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.88
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.93
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.51
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.49
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.26
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.51
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.4
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.28
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,21.2
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.05
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.08
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.13
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
942576,GILPIN WAY OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.76
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.03
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,47.4
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.38
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.28
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.76
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.45
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.12
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.29
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.08
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.03
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,21.3
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.45
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.32
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.29
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
942576,GILPIN WAY OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.7
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.91
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.4
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,50.7
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.1
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.1
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.21
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.56
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.66
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.91
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.87
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.91
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.01
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.81
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,21.1
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,72.14
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.37
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.47
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
942576,GILPIN WAY OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.98
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.07
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.14
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,47.3
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.1
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.2
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.08
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.68
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,38.1
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.87
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.71
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.88
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.54
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.62
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,49.9
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,21.0
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,79.87
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.81
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.61
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
942576,GILPIN WAY OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.96
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.26
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.39
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,54.0
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,143.7
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.1
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.0
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.11
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.83
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,35.3
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.35
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.12
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.12
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.83
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.04
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,45.0
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,21.0
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,79.09
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.98
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.06
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
942576,GILPIN WAY OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.73
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.77
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.16
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,58.4
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,142.9
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.9
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.35
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.57
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.12
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.88
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.62
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.57
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.07
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.95
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,20.8
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,76.37
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.35
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.93
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.6
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
942576,GILPIN WAY OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.38
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.37
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.23
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,58.9
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,137.7
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.3
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.26
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.99
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.04
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.57
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.41
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.52
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.47
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.92
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,40.2
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,20.6
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,81.46
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.37
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.49
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
942576,GILPIN WAY OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.53
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.59
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.79
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,60.8
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,125.7
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,113.9
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.67
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.28
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.65
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.01
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.8
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.14
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.16
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.02
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.8
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,45.8
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.7
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.9
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,20.4
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,84.78
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.7
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,79.77
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.8
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
942576,GILPIN WAY OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
