Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.67
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.92
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.75
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,50.1
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.2
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.4
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.02
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.62
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.5
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.76
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.88
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.9
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.39
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,46.5
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,20.3
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,78.57
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.25
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.96
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.9
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
942576,GILPIN WAY OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.34
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.28
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.89
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,38.8
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.2
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.9
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.46
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.35
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,39.7
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.93
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.95
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.76
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.58
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.53
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.01
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,73.8
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,144.0
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,20.1
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,82.05
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.73
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.74
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.9
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
942576,GILPIN WAY OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.63
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.16
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.03
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.1
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.5
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.64
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.96
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.21
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.67
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.03
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.35
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,55.7
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,20.0
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,73.12
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.4
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.29
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
942576,GILPIN WAY OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.06
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.17
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.59
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,36.9
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.8
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.3
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.66
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.26
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.06
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.81
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.08
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.54
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.07
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,46.2
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,19.8
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,74.57
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.03
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.89
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
942576,GILPIN WAY OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.2
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.88
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.2
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.7
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.92
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.13
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,58.4
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.0
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.7
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.11
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.95
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.89
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.12
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.16
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,48.3
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,19.7
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,77.74
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.15
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.7
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
942576,GILPIN WAY OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.82
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.73
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.06
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,33.4
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.1
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.3
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.16
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.04
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,60.8
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.4
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.25
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.04
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.84
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.56
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,19.5
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,71.74
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.02
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.78
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
942576,GILPIN WAY OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.88
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.25
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.73
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.7
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.8
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.96
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.96
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.9
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.11
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.89
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.98
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.18
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,19.3
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,66.59
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.91
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.55
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
942576,GILPIN WAY OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.3
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.37
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.83
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,37.5
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.9
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.6
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.7
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.77
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,36.6
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.6
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.47
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.88
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.93
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,19.1
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,63.49
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.02
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.11
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
942576,GILPIN WAY OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.36
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.28
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.22
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.7
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.7
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,43.5
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.72
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.33
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.8
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,18.7
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.28
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.8
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.63
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
942576,GILPIN WAY OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.17
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.07
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.22
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.63
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.54
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,49.6
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.01
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.53
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.2
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
