Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,18.5
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.85
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.77
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.78
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
942576,GILPIN WAY OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.95
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.93
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.23
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,33.9
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.13
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.64
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.98
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.92
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,18.4
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.24
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.76
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.17
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
942576,GILPIN WAY OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.73
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.63
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.39
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.51
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.1
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.46
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,18.4
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.33
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.23
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.07
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
942576,GILPIN WAY OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.38
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.12
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.29
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.94
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.57
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.2
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,18.7
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.83
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.26
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.58
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
942576,GILPIN WAY OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.9
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.48
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.56
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,39.5
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.2
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.11
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.64
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.34
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.47
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,18.7
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.95
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.82
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.46
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
942576,GILPIN WAY OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.77
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.03
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.02
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.92
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.44
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.72
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.86
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,18.5
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.87
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.22
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.27
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
942576,GILPIN WAY OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.14
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.56
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.77
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,33.8
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.9
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.32
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.75
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.1
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,18.9
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.35
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.47
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.13
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
942576,GILPIN WAY OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.94
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.03
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.37
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,37.1
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.7
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.3
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.6
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.28
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,18.7
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.78
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.65
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.77
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
942576,GILPIN WAY OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.77
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.2
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.21
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.9
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.83
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.22
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.68
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,19.0
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.55
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.17
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.1
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
942576,GILPIN WAY OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.53
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.35
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.39
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.99
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.44
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.97
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,19.3
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.34
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.59
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.41
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
942576,GILPIN WAY OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.79
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.96
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.87
