Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.12
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.71
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.37
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,19.4
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.34
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.52
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.52
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
942576,GILPIN WAY OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.82
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.23
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,31.8
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.1
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.77
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.35
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,19.1
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.1
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.27
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.22
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
942576,GILPIN WAY OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.6
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.56
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.65
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.6
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.13
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.63
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,19.3
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.6
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.79
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.37
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
942576,GILPIN WAY OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.81
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.75
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.94
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,40.1
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.7
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.36
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.9
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.59
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,19.3
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.08
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,52.18
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.82
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
942576,GILPIN WAY OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.94
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.17
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,38.8
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.19
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.62
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.63
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,19.8
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.64
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.51
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.04
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
942576,GILPIN WAY OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.79
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.04
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.09
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,64.0
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.9
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.59
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.92
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,34.9
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.24
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.82
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.58
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,20.0
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.87
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.56
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.94
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
942576,GILPIN WAY OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.45
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.35
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.68
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,57.2
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.65
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.15
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.42
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.39
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,19.9
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.19
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,56.89
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.75
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
942576,GILPIN WAY OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.1
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.15
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,53.2
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.2
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.3
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.18
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.62
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,41.9
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.37
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.92
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.85
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.42
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,19.7
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.67
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.85
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.13
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
942576,GILPIN WAY OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.99
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.56
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.07
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.15
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,38.8
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.41
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.72
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.36
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,19.6
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.26
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,54.25
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.82
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
942576,GILPIN WAY OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.83
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.45
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.05
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,41.4
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.57
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.41
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.34
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
