Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,19.6
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.71
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.91
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.79
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
942576,GILPIN WAY OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.5
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.57
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.03
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,55.1
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.7
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.89
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.74
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.66
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.5
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,19.6
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.78
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.71
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.16
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
942576,GILPIN WAY OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.06
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.34
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,56.1
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.97
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.87
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.53
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.61
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,39.3
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,19.5
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.9
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.67
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.47
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
942576,GILPIN WAY OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.04
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.85
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,53.1
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.1
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.8
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.31
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.03
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.12
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,19.4
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.57
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.41
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.1
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
942576,GILPIN WAY OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.45
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.55
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.18
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,63.0
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,121.0
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.07
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.38
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.85
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.07
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,45.1
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,19.2
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.46
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.9
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.56
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
942576,GILPIN WAY OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.06
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.81
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.57
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,63.1
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,130.8
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.1
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.56
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.99
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.52
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,19.4
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.98
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.89
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.33
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
942576,GILPIN WAY OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.66
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.37
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.76
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,35.4
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.6
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.8
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.16
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.69
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.23
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.72
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.8
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,19.2
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.95
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,58.19
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
942576,GILPIN WAY OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.7
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.78
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.03
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,41.9
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.6
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.45
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.32
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.93
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.71
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,19.1
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.03
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,59.86
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.73
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
942576,GILPIN WAY OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.44
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.59
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.14
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,46.4
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.2
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,36.7
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.16
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.78
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.43
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,30.1
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,18.7
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.47
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.49
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.83
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
942576,GILPIN WAY OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.57
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.3
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.61
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,35.3
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.8
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.46
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.35
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.6
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.35
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,18.7
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.7
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.01
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.97
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
942576,GILPIN WAY OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.99
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.46
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.2
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
