Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.25
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.96
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.19
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.9
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,18.6
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.06
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.29
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.81
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
942576,GILPIN WAY OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.84
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.33
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.01
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,43.2
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.4
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.47
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.74
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.43
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,18.4
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.48
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.29
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.08
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
942576,GILPIN WAY OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.66
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.6
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.2
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,36.2
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.39
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.39
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,37.9
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.52
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.46
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.35
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.42
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,18.2
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.68
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.62
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.04
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
942576,GILPIN WAY OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.77
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.03
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.29
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.74
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,34.1
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.57
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.83
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.46
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.11
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,17.9
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,55.2
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.85
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.49
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
942576,GILPIN WAY OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.15
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.05
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.89
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,41.9
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.6
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.75
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.89
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,42.6
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.71
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.31
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.37
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.42
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,17.6
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.24
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.04
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.23
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
942576,GILPIN WAY OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.93
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.59
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.61
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,44.2
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.6
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.44
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.98
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.62
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.12
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.78
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.39
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,17.4
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,59.04
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,57.15
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.97
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
942576,GILPIN WAY OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.65
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.76
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,62.1
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,116.2
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.46
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.04
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.82
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.31
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.03
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,17.1
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,53.43
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,60.62
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.61
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
942576,GILPIN WAY OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.63
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.93
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,60.8
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.6
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.56
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.25
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,16.9
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.28
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.18
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.15
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
942576,GILPIN WAY OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.57
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.3
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.35
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,68.6
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.1
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.88
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.17
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.46
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,4.0
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,16.7
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.5
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.29
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.47
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
942576,GILPIN WAY OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.45
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.36
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.05
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,52.2
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.5
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,31.6
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.86
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.26
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.7
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,4.4
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,16.6
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
