Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.78
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.86
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.67
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
942576,GILPIN WAY OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.05
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.39
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,41.7
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.25
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.94
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.13
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,16.4
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.83
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.84
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.51
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
942576,GILPIN WAY OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.34
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.29
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.37
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.12
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.64
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.93
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.28
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.79
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,5.3
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,16.2
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.58
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.38
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.92
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
942576,GILPIN WAY OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.22
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.32
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.94
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,42.8
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.7
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,31.9
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.96
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.21
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.54
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,4.0
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,16.0
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.43
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.49
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.48
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
942576,GILPIN WAY OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.74
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.07
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.91
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,31.2
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.94
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.41
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.51
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,15.8
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.87
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.88
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.71
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
942576,GILPIN WAY OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.27
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.71
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.08
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,39.1
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.7
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.34
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,45.5
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.3
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.58
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.07
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,4.0
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,15.7
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.76
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.76
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.51
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
942576,GILPIN WAY OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.94
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.32
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.86
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,32.2
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.3
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.15
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.86
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.84
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.15
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.23
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.61
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.79
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,15.4
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,58.47
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.1
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.98
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
942576,GILPIN WAY OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.17
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.89
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.64
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.48
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.82
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.32
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.97
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.98
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,15.3
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.05
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,59.44
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.01
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
942576,GILPIN WAY OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.27
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.75
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.56
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,29.4
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.92
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.22
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,38.2
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.9
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.88
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.17
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.67
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,3.6
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.43
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,15.1
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.6
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.99
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.62
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
942576,GILPIN WAY OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.3
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.18
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.73
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,35.6
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.1
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.98
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.68
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.06
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.51
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.55
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.45
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,15.0
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.4
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.01
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.1
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
942576,GILPIN WAY OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.87
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.71
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.87
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.4
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.18
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,33.1
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
