Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.76
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.24
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.51
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,3.5
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,14.8
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,55.84
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,54.2
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.5
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
942576,GILPIN WAY OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.73
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.36
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.71
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.1
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.73
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.16
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.85
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,4.4
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.58
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,14.6
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,54.17
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.29
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
942576,GILPIN WAY OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.38
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.93
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.04
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.9
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.39
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.95
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.48
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.95
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,3.4
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.48
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,14.4
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,54.44
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.33
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.08
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
942576,GILPIN WAY OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.54
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.5
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.21
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,43.1
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.3
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.86
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.39
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,14.3
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.78
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.88
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.91
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
942576,GILPIN WAY OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.84
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.25
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.59
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,34.6
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.32
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.64
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.06
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.62
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,3.4
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,14.3
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.86
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.69
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.22
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
942576,GILPIN WAY OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.01
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.14
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.98
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.71
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,37.6
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.65
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.21
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.77
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,14.3
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.57
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.55
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
942576,GILPIN WAY OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.31
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,36.7
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.85
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.58
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.01
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.61
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,4.3
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,14.3
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.01
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.89
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.02
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
942576,GILPIN WAY OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.99
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.12
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.68
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.93
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,14.3
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.05
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.72
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
942576,GILPIN WAY OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.64
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.12
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.51
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.69
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.48
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,14.3
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.8
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.03
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.85
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
942576,GILPIN WAY OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.83
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.5
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,2.8
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,37.1
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,14.3
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.62
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.7
