Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.61
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
942576,GILPIN WAY OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.63
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.56
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.78
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,32.7
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.7
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.16
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.75
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.3
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,35.7
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,14.4
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.84
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.09
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.84
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
942576,GILPIN WAY OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.18
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.74
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.94
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,3.8
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.57
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,14.5
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.13
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.87
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
942576,GILPIN WAY OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.11
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.43
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.74
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.49
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,2.8
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.33
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,14.4
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.06
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.51
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
942576,GILPIN WAY OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.52
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.5
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,30.1
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,14.4
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.26
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.64
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
942576,GILPIN WAY OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.28
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.07
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,28.9
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.98
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.23
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.8
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.8
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,14.4
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.62
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
942576,GILPIN WAY OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.22
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.33
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.45
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.88
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.41
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.56
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,2.8
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,30.1
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,14.4
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.47
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.29
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
942576,GILPIN WAY OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.79
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.8
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.58
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.7
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.34
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,3.8
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,14.3
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.91
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
942576,GILPIN WAY OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.86
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.99
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.45
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,14.5
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
942576,GILPIN WAY OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.76
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.94
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.61
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.9
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.67
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,14.6
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
942576,GILPIN WAY OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.59
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.07
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.99
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.41
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.99
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,3.1
