Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,14.7
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.02
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
942576,GILPIN WAY OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.59
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.21
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.71
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.51
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,14.7
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.42
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
942576,GILPIN WAY OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.74
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.12
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.8
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.08
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,26.7
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,14.8
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.73
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
942576,GILPIN WAY OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.48
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.23
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.08
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.52
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.81
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.48
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,14.8
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.15
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.88
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
942576,GILPIN WAY OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.53
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.48
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.17
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.01
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.44
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.81
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,14.9
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.2
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
942576,GILPIN WAY OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.92
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.86
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.4
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.61
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.29
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,14.8
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.29
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
942576,GILPIN WAY OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.95
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.1
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.9
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,14.7
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.21
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
942576,GILPIN WAY OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.77
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.35
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.76
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.94
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.48
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,4.7
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,14.7
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.69
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
942576,GILPIN WAY OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.16
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.24
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.71
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.57
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.77
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.8
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,14.6
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.28
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
942576,GILPIN WAY OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.97
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.96
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.79
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.89
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.27
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,3.2
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,14.7
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.28
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.17
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.32
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
942576,GILPIN WAY OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.12
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.42
