Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.24
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.98
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.12
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,14.8
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.03
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
942576,GILPIN WAY OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.28
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.53
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.75
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.72
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.95
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.65
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,15.0
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.08
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
942576,GILPIN WAY OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.22
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.24
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.99
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.86
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.08
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.65
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,4.2
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,15.2
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.36
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
942576,GILPIN WAY OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.94
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.99
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.77
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.07
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.52
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,15.2
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.73
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.56
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
942576,GILPIN WAY OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.47
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.09
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.15
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.86
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.01
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.43
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,15.0
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.88
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
942576,GILPIN WAY OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.3
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.38
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.93
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.67
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,38.4
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.65
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.11
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.39
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,3.1
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.48
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,41.8
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,15.0
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,46.79
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.44
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.16
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
942576,GILPIN WAY OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.88
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.14
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.86
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.55
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.39
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,38.7
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.35
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,66.2
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,15.1
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.74
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
942576,GILPIN WAY OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.24
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.94
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.73
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.39
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.99
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.13
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.11
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,51.9
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,15.1
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,47.59
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.17
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
942576,GILPIN WAY OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.82
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.57
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.73
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.14
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.48
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.97
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.12
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,61.7
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.8
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,15.1
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,49.97
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.66
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
942576,GILPIN WAY OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.47
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.94
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.45
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.88
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.45
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.68
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.45
