Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,53.8
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.8
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,15.4
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,54.23
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.95
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.49
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
942576,GILPIN WAY OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.78
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.92
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.31
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.15
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.33
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.87
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.19
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,3.6
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.38
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,59.9
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.1
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,15.5
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,52.1
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.74
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
942576,GILPIN WAY OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.26
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.07
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.03
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.17
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.76
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,33.3
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.11
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.66
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.76
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.1
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.45
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,66.5
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,15.5
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,54.44
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.44
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.62
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
942576,GILPIN WAY OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.38
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.96
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.76
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.15
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.05
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.6
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.97
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,3.9
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.4
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,70.5
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.9
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,15.5
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,53.27
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.01
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
942576,GILPIN WAY OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.31
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.06
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.59
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.27
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.56
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.64
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.24
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.15
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,3.7
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.64
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,64.4
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.8
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,15.6
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,56.48
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.79
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
942576,GILPIN WAY OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.97
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.51
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.78
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.67
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.67
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.36
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.35
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.05
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,63.7
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.8
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,15.7
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,58.03
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.68
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.45
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
942576,GILPIN WAY OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.71
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.76
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,28.9
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.23
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,56.0
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,15.8
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,54.64
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.15
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.77
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
942576,GILPIN WAY OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.48
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.29
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.38
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.39
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.7
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,3.4
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.5
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.1
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,67.5
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,16.0
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,48.42
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.42
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
942576,GILPIN WAY OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.34
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.33
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,30.3
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.71
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.1
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.43
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.14
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.69
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,52.2
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,16.1
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.71
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.4
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
942576,GILPIN WAY OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.87
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.64
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,38.4
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.72
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.2
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.37
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,4.9
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.24
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,16.2
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.65
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.67
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
942576,GILPIN WAY OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.69
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.77
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.53
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,47.6
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
