Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.35
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.68
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,16.2
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.25
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.81
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
942576,GILPIN WAY OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.91
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,42.8
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,3.3
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.53
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,16.3
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.57
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.18
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
942576,GILPIN WAY OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.71
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.73
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.6
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.95
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,49.4
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.94
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.28
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.93
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,20.9
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
942576,GILPIN WAY OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,29.3
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.66
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.42
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,54.3
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.76
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.63
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,21.0
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.9
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.48
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
942576,GILPIN WAY OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.71
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.04
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.65
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,54.7
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.66
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.53
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,5.3
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.5
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,51.2
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,21.1
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.78
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.88
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
942576,GILPIN WAY OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,32.3
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.09
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.77
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,50.3
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.44
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.9
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.1
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,4.7
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.66
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,47.1
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,21.3
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.38
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.05
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.44
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
942576,GILPIN WAY OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.01
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.65
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.91
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.47
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,44.2
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,3.4
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.24
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,56.6
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,21.4
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.62
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.57
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
942576,GILPIN WAY OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.44
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.54
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.38
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,52.9
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.63
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.05
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.86
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,47.8
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,21.4
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.78
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.49
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
942576,GILPIN WAY OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.83
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.31
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.76
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.32
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,54.3
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.05
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.34
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.76
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,5.2
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.83
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,41.3
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,21.6
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.89
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.33
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.24
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
942576,GILPIN WAY OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.66
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.62
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.29
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.4
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,56.9
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.01
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.43
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.78
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,21.8
