Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.93
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.78
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.15
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
942576,GILPIN WAY OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.73
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,33.1
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.2
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.7
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,54.9
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.83
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.1
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.89
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,4.3
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,22.0
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.53
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.06
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.23
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
942576,GILPIN WAY OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.98
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.95
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.51
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,51.5
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.51
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.97
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.7
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,4.2
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,22.3
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.54
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.49
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
942576,GILPIN WAY OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.74
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.7
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.73
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.61
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,59.9
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.95
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.52
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.94
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,4.1
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,22.4
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.63
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.98
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.92
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
942576,GILPIN WAY OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.98
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,39.9
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.94
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.17
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,62.6
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.1
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.27
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.73
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,22.4
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.59
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.84
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.72
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
942576,GILPIN WAY OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.42
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.86
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.31
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.88
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.37
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.46
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,68.7
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.3
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.05
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.45
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.28
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,4.1
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,22.4
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.73
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.04
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.08
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
942576,GILPIN WAY OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.17
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.44
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.49
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.06
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,68.7
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.3
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.38
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.99
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.44
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,22.6
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.55
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.21
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.34
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
942576,GILPIN WAY OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.9
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.11
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.46
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.52
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,61.2
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.63
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.15
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.85
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,4.3
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,22.6
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.38
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.74
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.46
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
942576,GILPIN WAY OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.89
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,40.0
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.41
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.84
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,66.6
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.2
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.91
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.3
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.88
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,4.8
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,22.5
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.1
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.48
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.77
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
942576,GILPIN WAY OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.55
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.8
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,47.3
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.97
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.22
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.65
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,73.0
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.6
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.41
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.55
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,4.9
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.37
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,22.5
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.16
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,67.39
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.07
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
942576,GILPIN WAY OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.49
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.97
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.8
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,42.6
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.1
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.71
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.73
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.2
