Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,61.3
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.7
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.63
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.26
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.77
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,4.8
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,46.1
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,22.3
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.17
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,63.34
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.72
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
942576,GILPIN WAY OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.31
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.13
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.75
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.2
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.73
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.03
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.08
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,63.5
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.94
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.5
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.08
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.8
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,54.6
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,22.4
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,63.32
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.25
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.63
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
942576,GILPIN WAY OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.53
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.76
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.76
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,35.5
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.17
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.3
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.56
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,77.7
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,132.5
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.25
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.98
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.47
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.87
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,48.2
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,22.3
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.72
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.8
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.61
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
942576,GILPIN WAY OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.3
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.36
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.74
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,36.4
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.7
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.41
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.64
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.63
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.94
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,73.7
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,135.5
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.78
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.48
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.18
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.86
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,46.7
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,22.6
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.12
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,66.9
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.89
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
942576,GILPIN WAY OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.19
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.69
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.98
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,37.6
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.9
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.22
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.93
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.39
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.68
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,71.2
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,139.4
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.76
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.42
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.04
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.14
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,56.6
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,22.5
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,65.51
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,68.11
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.06
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
942576,GILPIN WAY OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.58
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.05
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.02
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,38.6
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.01
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.23
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.92
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,78.8
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,135.5
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.59
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.42
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.69
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.58
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,61.0
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,22.7
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,66.02
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.2
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.53
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
942576,GILPIN WAY OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.35
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.01
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.5
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.18
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.77
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.65
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,95.1
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,144.9
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.98
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.71
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.46
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.72
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,53.5
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.3
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,22.7
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.18
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,74.45
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.28
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
942576,GILPIN WAY OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.46
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.44
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,46.3
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.2
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.01
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.12
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.5
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,70.9
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.1
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.86
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.72
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.15
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.88
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,22.6
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.59
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,68.78
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.06
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
942576,GILPIN WAY OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.85
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.94
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.71
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.6
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.35
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.49
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.22
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,75.6
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.7
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.47
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.18
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.39
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.94
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,43.6
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,23.1
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.88
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.25
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.32
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
942576,GILPIN WAY OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.56
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.48
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.7
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.8
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.24
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.68
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.53
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.61
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,76.0
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,133.0
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.62
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.37
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.59
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.52
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,23.4
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
