Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,67.24
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.46
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.81
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
942576,GILPIN WAY OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.28
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.36
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.59
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,36.6
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.8
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.53
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.5
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.3
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.52
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,53.1
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.6
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.8
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.7
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.75
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.08
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,49.6
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,23.5
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,74.17
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.85
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.8
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
942576,GILPIN WAY OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.72
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.28
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.62
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,39.1
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.2
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.1
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.11
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.83
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.38
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.1
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.84
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.05
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.73
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,46.9
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,23.8
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.1
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.74
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.71
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
942576,GILPIN WAY OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.81
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.62
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.32
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,39.4
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.3
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.28
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.1
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,43.8
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.34
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.84
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.26
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.53
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.53
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,24.1
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.63
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.27
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.67
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
942576,GILPIN WAY OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.8
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.47
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.79
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,43.0
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.27
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.48
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.8
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.28
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.99
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.08
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.52
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.45
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,24.8
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.24
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.66
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.47
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
942576,GILPIN WAY OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.6
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.47
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,38.7
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.6
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.3
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.1
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.8
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.2
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,46.2
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.92
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.51
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.57
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.71
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,24.9
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.17
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.36
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.02
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
942576,GILPIN WAY OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.54
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.7
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.26
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,40.2
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.6
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,104.4
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.98
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.75
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,52.2
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.27
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.04
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,5.3
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.86
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,48.4
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,24.7
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.72
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.27
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.79
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
942576,GILPIN WAY OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.44
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.63
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.05
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,41.3
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.3
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,112.4
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.7
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.88
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.04
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.93
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,43.4
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.95
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.81
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.69
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,4.8
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.75
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,24.5
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.41
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.66
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.76
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.1
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
942576,GILPIN WAY OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.32
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.06
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.03
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,40.6
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.7
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.9
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,119.6
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.07
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.49
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.46
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,48.8
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.8
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.38
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.89
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.39
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.21
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.19
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,57.4
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.7
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,24.0
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,79.23
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.24
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.01
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
942576,GILPIN WAY OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.77
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.82
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.07
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,48.4
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.9
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,132.3
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.96
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.19
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.53
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.7
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.87
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.53
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,6.4
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.49
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.41
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,57.8
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.7
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,23.7
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.95
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.29
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,80.26
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
942576,GILPIN WAY OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.29
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.44
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.99
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.7
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,118.6
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.7
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.61
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.17
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.4
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.56
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.06
