Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.4
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.51
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.88
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.37
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,55.2
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.9
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.7
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,23.2
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,82.3
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.67
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.39
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.6
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
942576,GILPIN WAY OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.19
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.48
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.83
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,42.7
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,119.4
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.6
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.84
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.31
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,67.1
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.3
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.4
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.53
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.25
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.43
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.48
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.9
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,56.9
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.7
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,23.0
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,86.76
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,79.21
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.93
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
942576,GILPIN WAY OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.17
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.47
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.79
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,39.7
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.9
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,115.6
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.6
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.09
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.08
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.93
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,57.1
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.1
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.9
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.29
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.71
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.57
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.69
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.95
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.64
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,50.8
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.3
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,22.7
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,81.15
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.81
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.62
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.6
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
942576,GILPIN WAY OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.12
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.21
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.41
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,43.6
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.9
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,124.7
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.82
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.15
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.02
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,73.1
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,130.1
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.53
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.95
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.46
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.29
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.21
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.71
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.9
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,22.5
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,78.86
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,79.85
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.48
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
942576,GILPIN WAY OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.5
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.36
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.45
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,113.0
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,119.9
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.05
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.49
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.33
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,62.6
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,128.7
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.14
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.77
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.56
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.38
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.63
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.2
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.1
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,22.3
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,75.34
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,82.74
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,82.99
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
942576,GILPIN WAY OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.4
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.12
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.16
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,40.2
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.5
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.2
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.36
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.61
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.43
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,52.3
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,129.0
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.6
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.51
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.48
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.81
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,22.4
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,74.84
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,76.86
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.44
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
942576,GILPIN WAY OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.92
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.87
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.39
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.4
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.7
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.3
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.11
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.45
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.57
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,60.2
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,122.8
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.29
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.59
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.07
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.76
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,22.4
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.15
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,74.17
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.85
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
942576,GILPIN WAY OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.25
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.32
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.35
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,46.4
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.2
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.1
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.6
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.67
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,45.4
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.8
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.38
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.08
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.15
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,22.0
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.74
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.38
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.14
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
942576,GILPIN WAY OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.13
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.56
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.26
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.7
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.2
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.2
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.5
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,43.4
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.94
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.5
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.95
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.53
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.73
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,21.5
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.95
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.9
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.99
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
942576,GILPIN WAY OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.33
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.82
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.02
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,120.9
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.17
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.14
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.03
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.85
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.93
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.18
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,39.9
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,21.3
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,71.73
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.81
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.85
