Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
942576,GILPIN WAY OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.04
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.72
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.85
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,47.8
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.85
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.25
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.35
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.2
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.17
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.26
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,47.9
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,21.7
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,69.71
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.38
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.17
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
942576,GILPIN WAY OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.97
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.98
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.8
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,42.2
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.1
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.45
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,41.8
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.48
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.04
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.46
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.75
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,21.9
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.02
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.65
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.06
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
942576,GILPIN WAY OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.66
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.34
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.4
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.09
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.64
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.75
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,21.8
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.13
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.43
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.19
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
942576,GILPIN WAY OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.98
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.73
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.4
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.26
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.81
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.12
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,21.5
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.66
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.82
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.08
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
942576,GILPIN WAY OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.97
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.64
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,59.4
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,122.3
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.46
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.72
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.17
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.59
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,21.5
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.96
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.19
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,64.65
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
942576,GILPIN WAY OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.88
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.28
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.63
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,55.3
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.8
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.3
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.66
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.4
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,21.6
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.51
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.19
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.08
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
942576,GILPIN WAY OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.24
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.23
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.75
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.32
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.78
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.36
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,21.4
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.05
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.26
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
942576,GILPIN WAY OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.71
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.17
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.98
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.2
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.6
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.78
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,43.6
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.42
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.01
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.99
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,21.7
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,57.13
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.64
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.4
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
942576,GILPIN WAY OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.6
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.63
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.53
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,30.6
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.87
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.25
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.07
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,21.7
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.25
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.85
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.52
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
942576,GILPIN WAY OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.21
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.03
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.7
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.8
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.5
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.91
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
