Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,21.5
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.19
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.6
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.51
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
942576,GILPIN WAY OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.67
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.8
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.53
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,38.5
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.31
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.9
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.1
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,21.2
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.78
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.08
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.59
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
942576,GILPIN WAY OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.68
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.68
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.94
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,34.8
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.76
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.7
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.19
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.64
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,21.1
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.9
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.02
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
942576,GILPIN WAY OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.24
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.15
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,40.8
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.6
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.16
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.21
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.59
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.97
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,21.1
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.85
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.6
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.69
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
942576,GILPIN WAY OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.24
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.62
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.3
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.91
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.47
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.65
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,21.1
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.25
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.68
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.07
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
942576,GILPIN WAY OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.48
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.58
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.34
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.7
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.76
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.19
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.96
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.57
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,20.9
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.82
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.61
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
942576,GILPIN WAY OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.55
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.68
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.08
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,49.7
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.7
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,127.9
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,31.7
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.03
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.53
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.16
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,3.8
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.34
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,20.9
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.17
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.2
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,62.06
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
942576,GILPIN WAY OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.93
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.8
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.27
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,44.4
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,120.2
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.11
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.72
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.97
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,20.7
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.38
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.42
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,63.17
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
942576,GILPIN WAY OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.31
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.6
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.96
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.3
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,114.4
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.13
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.86
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.95
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.36
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.21
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,20.7
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.16
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.53
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.12
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
942576,GILPIN WAY OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.47
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.04
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.44
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,43.3
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,112.9
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.34
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.65
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.68
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,20.8
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.05
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.09
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
942576,GILPIN WAY OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
