Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.74
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.92
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.79
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.4
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.5
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.99
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.77
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,37.1
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,21.0
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.65
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.88
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.5
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
942576,GILPIN WAY OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.32
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.64
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.4
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,35.1
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.4
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.65
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.97
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.95
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,21.5
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.4
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.53
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.51
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
942576,GILPIN WAY OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.34
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.39
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.94
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,45.1
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.9
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,118.5
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.49
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.77
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.77
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.66
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,51.0
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,21.6
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.58
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.27
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.84
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
942576,GILPIN WAY OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.21
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.32
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.49
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,58.2
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,121.0
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.27
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.91
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.53
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.4
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,64.9
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,22.0
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.43
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.04
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.87
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
942576,GILPIN WAY OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.85
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.37
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.62
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,39.3
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.12
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.46
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.49
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.32
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,72.7
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.3
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,21.8
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,56.06
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.64
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.56
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
942576,GILPIN WAY OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.62
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.38
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,41.6
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.6
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.79
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.72
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.82
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.91
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.54
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,63.2
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.6
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,21.8
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,61.82
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.79
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.7
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
942576,GILPIN WAY OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.76
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.27
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.24
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.8
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,31.9
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.21
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.97
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.66
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.9
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,38.5
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,21.3
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,57.6
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.91
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.96
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
942576,GILPIN WAY OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.66
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.43
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.7
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,33.9
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.28
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.97
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.93
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.44
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.87
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,20.7
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.75
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.23
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.22
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
942576,GILPIN WAY OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.82
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.09
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,40.5
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.07
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,47.0
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.85
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.06
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.47
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.87
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.32
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,20.4
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,53.69
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.18
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.13
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
942576,GILPIN WAY OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.53
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.55
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.63
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.77
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.38
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.47
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.13
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
