Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,20.0
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.55
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.39
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.22
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
942576,GILPIN WAY OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.18
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.98
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.6
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.55
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.78
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.76
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.44
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.6
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,19.8
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.81
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.65
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.64
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
942576,GILPIN WAY OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.89
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.31
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.15
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,44.8
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.7
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.11
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,43.8
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.38
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.9
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.19
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.81
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,54.2
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,19.3
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.64
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.24
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.73
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
942576,GILPIN WAY OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.12
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.42
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.97
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,41.7
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.58
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,37.3
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.24
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.75
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.05
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.4
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,52.2
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,19.4
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.5
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.49
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.01
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
942576,GILPIN WAY OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.14
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.52
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.3
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.6
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.25
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.73
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.5
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.66
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.87
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,19.4
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.02
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.08
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.2
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
942576,GILPIN WAY OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.44
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.32
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.48
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,39.8
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.8
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.9
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.59
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.02
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.73
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.23
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.67
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,51.3
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,19.0
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.02
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,56.32
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.1
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
942576,GILPIN WAY OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.41
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.39
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.6
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.4
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.6
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.43
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,62.5
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.22
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.97
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.29
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.63
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,46.8
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,18.3
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.91
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,62.57
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.85
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
942576,GILPIN WAY OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.95
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.48
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.87
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.79
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.91
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.42
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.52
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,62.8
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.7
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,18.0
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,57.33
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.71
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.82
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
942576,GILPIN WAY OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.08
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.53
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.48
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,39.3
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.8
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.67
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.25
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.15
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.7
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.25
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,17.9
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.03
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.03
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.39
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
942576,GILPIN WAY OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.87
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.88
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.42
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,33.7
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.3
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,41.8
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.16
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.41
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.43
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.99
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,47.5
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,17.8
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.07
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.18
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.99
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
942576,GILPIN WAY OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.18
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.31
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.39
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,38.5
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
