Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.59
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,44.4
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.69
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.79
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.57
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.01
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.09
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,64.8
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,17.4
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.03
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.4
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.93
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
942576,GILPIN WAY OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.7
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.71
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,39.4
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.25
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.57
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.87
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.63
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,85.0
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.1
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,17.0
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,61.1
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.69
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.28
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
942576,GILPIN WAY OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.97
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.78
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,45.4
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.6
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.34
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.78
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.76
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.01
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,83.8
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.5
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,16.8
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,60.76
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.06
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.05
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
942576,GILPIN WAY OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.75
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.19
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.73
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,54.0
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.7
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.59
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.13
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.25
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.4
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,92.3
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.9
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,16.7
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,66.46
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.1
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.56
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
942576,GILPIN WAY OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.38
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.66
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.66
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,38.8
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.48
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.19
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.7
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,4.3
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.43
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,75.4
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.6
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,16.8
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,64.51
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.49
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.72
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
942576,GILPIN WAY OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.16
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.2
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.3
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,37.9
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.6
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.04
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.73
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.93
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.06
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,66.2
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.7
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,16.5
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,59.76
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.23
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.37
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
942576,GILPIN WAY OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.26
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.75
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.5
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,45.3
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.9
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.05
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.95
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.4
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.72
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.45
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,65.8
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,16.3
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,57.07
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.75
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.25
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
942576,GILPIN WAY OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.04
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.6
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,40.2
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.53
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.84
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.43
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.62
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.66
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,82.8
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,16.4
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,59.1
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.18
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.73
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
942576,GILPIN WAY OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.83
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.99
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,38.5
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.06
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.78
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.02
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.53
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,62.4
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.4
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,16.6
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.3
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.48
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
942576,GILPIN WAY OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.5
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.86
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.93
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.01
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.78
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,3.3
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.3
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,50.5
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,16.6
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
