Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.24
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.32
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.23
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
942576,GILPIN WAY OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.74
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.88
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.88
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,37.2
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.59
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.48
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.7
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.51
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.92
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,53.2
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.1
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,16.3
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,60.14
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.8
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.64
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
942576,GILPIN WAY OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.7
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.35
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.03
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.92
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.55
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.88
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,3.6
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.37
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,46.0
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,16.4
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.43
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.77
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.24
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
942576,GILPIN WAY OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.88
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.17
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.5
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.64
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.23
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.65
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,91.1
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.0
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,16.7
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,60.81
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.67
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.12
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
942576,GILPIN WAY OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.23
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.54
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.1
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.56
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.53
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.96
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.33
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,3.7
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.07
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,16.8
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.82
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.19
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.97
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
942576,GILPIN WAY OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.93
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.4
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.42
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.13
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.48
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.03
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,4.3
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,38.5
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,16.7
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.16
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.19
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.54
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
942576,GILPIN WAY OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.58
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.98
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.24
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.09
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,40.6
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.56
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.11
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.52
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,4.2
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.3
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,45.3
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,16.7
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.71
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.66
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.78
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
942576,GILPIN WAY OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.74
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.09
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.7
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,36.3
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.27
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,16.7
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.78
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.87
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.76
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
942576,GILPIN WAY OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.02
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.26
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,40.5
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.23
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.65
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.22
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,3.3
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.79
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,46.1
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,16.6
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.15
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.9
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.52
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
942576,GILPIN WAY OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.45
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.91
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,39.4
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.31
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.83
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.29
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.99
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,68.6
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.7
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,16.6
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,51.29
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.24
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
942576,GILPIN WAY OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.77
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.01
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
