Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.55
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.34
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.55
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,3.2
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.62
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,70.6
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,16.6
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.57
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.23
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
942576,GILPIN WAY OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.59
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.98
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.28
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,37.3
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,3.6
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.26
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,68.8
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,16.7
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.05
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.27
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
942576,GILPIN WAY OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.83
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.11
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,30.1
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.35
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.82
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.34
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,3.1
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.6
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,52.0
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,16.7
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.29
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.48
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
942576,GILPIN WAY OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.95
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.71
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.27
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.66
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.22
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,3.6
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.45
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,52.0
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,16.7
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.34
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.88
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
942576,GILPIN WAY OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.48
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.4
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.09
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,66.6
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,16.7
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.99
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
942576,GILPIN WAY OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.48
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.56
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.86
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,3.3
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.62
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,53.9
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,16.7
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,43.45
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
942576,GILPIN WAY OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.71
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.04
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.85
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.57
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.84
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.22
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.59
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,63.1
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,16.8
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,47.37
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
942576,GILPIN WAY OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.97
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.95
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.52
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.19
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.75
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,53.9
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,16.9
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,42.84
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
942576,GILPIN WAY OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.05
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.44
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.82
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.24
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.28
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,52.5
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,16.8
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.19
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
942576,GILPIN WAY OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.21
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.01
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.14
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.67
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.54
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,50.9
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,17.0
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
