Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,41.09
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
942576,GILPIN WAY OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.63
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.94
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.95
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.61
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.85
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.42
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.75
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,17.1
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.16
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
942576,GILPIN WAY OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.63
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.5
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.21
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.43
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.17
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,4.3
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.95
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,17.1
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.94
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
942576,GILPIN WAY OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.33
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.25
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.61
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.38
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,3.2
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.54
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,47.3
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,17.0
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.08
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.25
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
942576,GILPIN WAY OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.67
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.98
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.65
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.63
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,43.1
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,17.1
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,39.57
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.43
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
942576,GILPIN WAY OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.59
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.96
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.52
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.51
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.84
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.42
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.93
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,47.2
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,17.1
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,40.3
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.35
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
942576,GILPIN WAY OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.03
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.36
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.82
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.09
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.15
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,49.2
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,17.1
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.57
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
942576,GILPIN WAY OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.05
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.42
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.39
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.08
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.51
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.88
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,4.0
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.59
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,54.5
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,17.0
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.18
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.38
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.37
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
942576,GILPIN WAY OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.94
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.95
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.9
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.19
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.69
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.18
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.45
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.3
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.39
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,51.1
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,16.9
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.73
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.33
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
942576,GILPIN WAY OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.95
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.52
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.87
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.14
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.27
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.7
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.99
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.63
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.89
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,60.6
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,17.3
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,41.78
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.82
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.27
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
942576,GILPIN WAY OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.96
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.37
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.83
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.01
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
