Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.18
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,54.0
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,17.4
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.31
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.34
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
942576,GILPIN WAY OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.06
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.8
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.2
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.19
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.72
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.03
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,3.1
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.54
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,63.9
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,17.4
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,47.7
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.95
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.98
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
942576,GILPIN WAY OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.22
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.39
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.04
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.7
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,40.1
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.61
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.32
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.47
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,3.7
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.13
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,69.0
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.1
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,17.4
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,55.05
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.79
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
942576,GILPIN WAY OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.13
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.59
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.08
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.63
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.14
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.76
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,62.5
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,17.3
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,49.51
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
942576,GILPIN WAY OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.62
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.7
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.16
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.67
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,28.1
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.23
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,17.1
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.39
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.41
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
942576,GILPIN WAY OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.78
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.14
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.97
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.56
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.21
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.29
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.62
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.02
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.55
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.7
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,17.2
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.22
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.76
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.34
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
942576,GILPIN WAY OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.45
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.3
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.73
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.29
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,33.2
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.48
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.02
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.17
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.13
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,17.5
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.3
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.07
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.63
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
942576,GILPIN WAY OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.37
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.46
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.39
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.49
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.98
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.52
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,3.9
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.58
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,44.7
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,17.6
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.39
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.6
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
942576,GILPIN WAY OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.43
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.98
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.9
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.6
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.65
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.08
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,43.3
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,17.8
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,45.58
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.64
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.16
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
942576,GILPIN WAY OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.12
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.96
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.4
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.12
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.26
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.76
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.21
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,2.9
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,49.7
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,17.7
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,45.39
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.3
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.23
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
