Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.69
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.27
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.04
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.38
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.14
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.36
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.95
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,44.4
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,17.8
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.23
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
942576,GILPIN WAY OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.57
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.84
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.94
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.42
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.43
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.07
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,54.0
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,17.8
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.13
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.4
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
942576,GILPIN WAY OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.01
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.3
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.29
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.51
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.97
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.44
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,17.9
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.08
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.22
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.59
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
942576,GILPIN WAY OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.17
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.08
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.85
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.21
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,35.3
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.5
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.14
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.21
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.21
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,45.9
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,18.0
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,50.57
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.81
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.07
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
942576,GILPIN WAY OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.64
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.98
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.47
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.03
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.51
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.27
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.15
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.05
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,43.6
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,18.0
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.76
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.48
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.39
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
942576,GILPIN WAY OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.24
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.43
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.21
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,32.1
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.9
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,48.2
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,18.1
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,49.47
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.71
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
942576,GILPIN WAY OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.13
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.15
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.14
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.3
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.67
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.81
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.69
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,18.1
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.69
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.01
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
942576,GILPIN WAY OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.3
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.3
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.51
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.36
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,36.3
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.73
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.25
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.36
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,4.2
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,39.5
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,17.9
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.97
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.14
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
942576,GILPIN WAY OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.82
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.16
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.71
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.19
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.31
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.45
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,18.1
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.76
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.08
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
942576,GILPIN WAY OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.7
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
