Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.07
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,60.7
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.1
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,18.4
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.79
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.07
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
942576,GILPIN WAY OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.98
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.16
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.66
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,50.0
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,18.5
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.05
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
942576,GILPIN WAY OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.39
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.56
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.14
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,52.6
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,18.5
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.83
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.78
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
942576,GILPIN WAY OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
